Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,72.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,171.25
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,117.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,158.75
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,225.88
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,198.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,281.38
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,217.0
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,278.88
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,358.62
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,299.5
931108,Humber Road,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9746100000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9877600000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,96.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9197700000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9273100000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.81
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06401
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86154
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68084
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,46.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,155.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,155.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9308799999999999
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9692700000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899600000000001
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7820699999999999
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,91.25
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,97.75
931108,Humber Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,66.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,74.88
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,136.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,95.38
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,146.75
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,184.0
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,161.62
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,209.38
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,322.12
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,230.5
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,262.75
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,307.5
931108,Humber Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,274.25
931108,Humber Road,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99866
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,55.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,45.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9373799999999999
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88061
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9593799999999999
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02791
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76651
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,151.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,63.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858100000000001
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,87.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93753
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82995
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,72.88
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,171.38
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,107.25
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,160.88
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,213.25
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,182.88
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,201.12
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,340.38
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,265.75
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,341.88
931108,Humber Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,295.38
931108,Humber Road,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,81.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,56.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,78.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8669100000000001
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9513799999999999
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.69
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.31
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04582
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7564
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547399999999999
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9136
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,59.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8326100000000001
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,111.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,118.5
931108,Humber Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,43.0
