Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,98.5
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,149.25
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,119.12
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,159.0
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,203.12
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,190.62
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,279.62
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,220.75
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,275.62
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,321.12
931108,Humber Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,296.62
931108,Humber Road,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979899999999999
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9840700000000001
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (Max),A,63.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,56.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,95.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9177799999999999
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8873
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.69
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030560000000000007
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172399999999999
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74157
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,57.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90005
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,57.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,98.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94614
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.5
931108,Humber Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,95.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,147.25
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,119.12
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,161.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,226.25
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,181.38
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,194.38
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,247.12
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,217.0
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,277.12
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,308.62
931108,Humber Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,289.5
931108,Humber Road,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9744299999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,105.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.12
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,95.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93732
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8966700000000001
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9467200000000001
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08678
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9035299999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7098
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277299999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9692700000000001
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,93.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9188799999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8425
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332600000000001
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,90.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,97.62
931108,Humber Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,68.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,73.38
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,136.5
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,103.75
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,165.62
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,230.25
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,199.25
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,276.38
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,225.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,266.0
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,305.38
931108,Humber Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,283.5
931108,Humber Road,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979600000000001
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9817799999999999
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917299999999999
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,114.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,97.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,47.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93805
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89133
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9692700000000001
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.13
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00212
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8778100000000001
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7639699999999999
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9419200000000001
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,63.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,119.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88995
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90289
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82245
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,93.12
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,184.5
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,118.38
