Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,161.88
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,232.75
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,183.62
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,213.75
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,306.25
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,236.0
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,275.62
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,382.38
931108,Humber Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,314.88
931108,Humber Road,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,130.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,104.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,87.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91809
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-75.69
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.63
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17113
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88565
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7347100000000001
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88226
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87503
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,92.38
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,134.88
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,111.12
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,162.0
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,229.62
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,196.12
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,213.62
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,312.75
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,230.12
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,286.62
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,335.75
931108,Humber Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,308.62
931108,Humber Road,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99866
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Min),A,42.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,134.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,58.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,82.25
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91824
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9085700000000001
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.31
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13259
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85208
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72949
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574600000000001
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,116.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86935
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87585
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,106.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.38
931108,Humber Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,74.88
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,135.12
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,100.75
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,167.12
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,218.88
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,185.75
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,212.25
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,304.25
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,230.12
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,267.62
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,334.5
931108,Humber Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,293.62
931108,Humber Road,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9984700000000001
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (Max),A,76.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,94.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,61.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,81.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85888
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718899999999999
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.63
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.81
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09331
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85708
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71438
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,141.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,141.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252299999999999
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95019
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90704
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93811
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87997
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
931108,Humber Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,76.38
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,147.5
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,106.38
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,167.88
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,212.5
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,178.88
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,212.88
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,298.5
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,230.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,267.75
