Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,330.0
931108,Humber Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,295.62
931108,Humber Road,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (Max),A,73.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,72.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9295
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88794
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9717100000000001
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-68.5
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.69
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.037860000000000005
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8526299999999999
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67996
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9676799999999999
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873700000000001
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90628
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89038
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88241
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,96.25
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,69.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,80.0
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,138.88
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,103.75
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,159.5
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,189.38
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,167.12
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,211.5
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,283.88
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,231.88
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,266.5
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,315.25
931108,Humber Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,284.88
931108,Humber Road,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975299999999999
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,123.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9359700000000001
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729899999999999
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.013569999999999999
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8611700000000001
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67852
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91507
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,77.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9936799999999999
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87369
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88812
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,103.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,90.88
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,80.12
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,170.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,110.12
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,161.25
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,200.75
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,199.88
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,309.5
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,230.75
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,271.0
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,346.38
931108,Humber Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,290.12
931108,Humber Road,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9858399999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,83.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,107.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.12
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9068299999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9035299999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.31
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.19
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0136
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8617799999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6958300000000001
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133600000000001
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91781
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9438799999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,94.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.0
931108,Humber Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,72.25
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,136.75
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,101.12
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,162.0
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,242.38
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,193.5
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,228.12
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,292.62
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,246.75
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,277.5
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,336.5
931108,Humber Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,294.12
931108,Humber Road,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
