Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Max),A,56.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,86.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93011
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88284
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.56
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.022080000000000002
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70016
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,141.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9019799999999999
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743299999999999
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,117.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93527
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378299999999999
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,133.38
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,75.88
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,176.75
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,108.88
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,171.5
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,226.38
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,202.25
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,230.38
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,326.62
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,261.12
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,288.0
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,358.62
931108,Humber Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,317.5
931108,Humber Road,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874299999999999
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Max),A,58.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,90.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,99.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91104
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91214
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.81
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13741
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87805
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70309
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,47.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409799999999999
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85116
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80374
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8701200000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,143.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.88
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,95.5
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,233.25
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,140.88
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,156.75
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,213.75
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,168.25
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,226.62
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,353.62
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,255.5
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,283.25
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,424.12
931108,Humber Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,332.12
931108,Humber Road,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,99.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,145.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,110.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9080799999999999
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.13
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.016280000000000003
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86615
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7344
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,127.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,55.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359700000000001
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,63.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8926700000000001
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9370700000000001
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84598
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85898
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,111.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.09
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,83.5
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,173.75
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,115.25
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,160.12
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,203.62
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,241.62
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,336.12
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,260.88
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,283.88
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,380.0
931108,Humber Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,311.25
931108,Humber Road,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
