Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9973799999999999
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Max),A,55.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,86.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,89.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534600000000001
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.44
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05644
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86935
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68508
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385399999999999
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9645100000000001
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,138.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,76.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80948
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86001
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,120.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,128.0
931108,Humber Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,97.25
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,159.25
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,124.12
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,154.38
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,183.62
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,165.25
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,239.38
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,327.75
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,267.75
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,294.38
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,356.75
931108,Humber Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,320.75
931108,Humber Road,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Max),A,50.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,105.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,84.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,65.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91937
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89917
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18254
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198299999999999
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70715
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,101.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9449799999999999
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9548
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,74.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.88
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252299999999999
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92694
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8533
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9175399999999999
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,115.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,156.38
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,133.25
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,151.75
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,184.62
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,164.12
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,215.88
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,329.62
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,258.0
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,295.88
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,351.25
931108,Humber Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,317.25
931108,Humber Road,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9875799999999999
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,98.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95242
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8809799999999999
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.94
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1039
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88779
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7408100000000001
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9153700000000001
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588899999999999
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,95.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90723
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023100000000001
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,72.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85162
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,128.88
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,126.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,235.88
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,159.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,149.0
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,232.38
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,204.38
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,268.38
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,228.5
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,300.62
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,448.38
931108,Humber Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,339.5
931108,Humber Road,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9712200000000001
