Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,83.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,55.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,79.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,62.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93063
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.927
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.81
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0044399999999999995
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91266
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67642
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314600000000001
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,147.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90323
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8217399999999999
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9039
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,122.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.5
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,175.62
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,128.12
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,178.12
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,210.5
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,193.62
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,213.62
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,321.38
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,255.25
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,301.25
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,371.25
931108,Humber Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,322.88
931108,Humber Road,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9720799999999999
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,99.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,86.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95239
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95773
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,12.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.69
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.032119999999999996
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9147299999999999
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70886
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283399999999999
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,69.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175399999999999
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,74.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79794
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9218700000000001
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,117.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,128.88
931108,Humber Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.75
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,163.62
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,129.12
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,181.88
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,216.75
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,197.25
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,221.62
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,337.62
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,252.38
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,307.5
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,356.25
931108,Humber Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,323.38
931108,Humber Road,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9730200000000001
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,105.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,63.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93045
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664299999999999
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,11.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0016899999999999999
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.888
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69125
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,149.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,149.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917299999999999
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688700000000001
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88351
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,90.88
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,188.25
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,133.12
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,175.5
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,234.88
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,192.38
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,222.88
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,334.25
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,262.25
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,320.38
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,403.62
931108,Humber Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,342.25
931108,Humber Road,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (Min),A,38.12
