Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,128.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,74.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9065799999999999
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,35.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.75
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18608
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8973700000000001
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76199
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,40.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85595
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91241
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,143.62
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,123.88
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,130.25
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.38
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.94
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,104.25
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,192.5
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,153.12
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,157.62
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,263.5
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,188.75
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,260.25
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,369.62
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,297.62
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,341.38
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,432.5
931108,Humber Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,370.38
931108,Humber Road,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9875799999999999
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (Max),A,53.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,129.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91812
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28151
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90814
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75503
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,62.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,117.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248299999999999
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,131.12
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.75
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.25
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,116.38
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,177.75
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,151.0
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,141.25
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,201.38
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,277.25
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,375.25
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,308.5
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,331.75
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,381.75
931108,Humber Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,348.75
931108,Humber Road,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9784799999999999
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (Max),A,69.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93011
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87597
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98029
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,25.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.94
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31359000000000004
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78195
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,45.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,58.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9048799999999999
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638399999999999
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90564
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90954
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87646
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,112.38
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.75
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,121.12
931108,Humber Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.94
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,124.12
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,212.12
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,156.62
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,145.25
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,191.12
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,158.12
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,245.75
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,349.5
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,277.5
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,318.88
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,394.5
931108,Humber Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,345.62
931108,Humber Road,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9806799999999999
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,99.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
