Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9508700000000001
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93652
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,32.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24711999999999998
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93115
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8024899999999999
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,157.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9397
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,137.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87774
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9283399999999999
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,123.38
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,113.62
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.02
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,104.25
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,246.62
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,157.88
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,163.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,238.12
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,235.38
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,425.62
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,281.62
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,332.75
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,455.62
931108,Humber Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,370.38
931108,Humber Road,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,81.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9520299999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9567899999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,29.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.63
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30776
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436899999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77322
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,146.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,145.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779399999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988299999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,136.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566299999999999
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9008200000000001
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,125.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.75
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.36
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.33
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,116.12
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,215.5
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,148.88
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,182.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,260.12
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,214.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,279.5
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,405.75
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,333.62
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,342.0
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,419.25
931108,Humber Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,369.62
931108,Humber Road,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981399999999999
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9930399999999999
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,112.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,158.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,124.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,93.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939899999999999
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,35.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.69
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16457
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77356
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,48.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,142.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9104
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,79.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,109.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9198299999999999
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,62.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8923
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91379
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,138.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.12
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.3
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.95
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,192.12
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,218.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,280.25
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,240.12
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,294.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,423.0
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,332.12
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,351.75
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,456.75
931108,Humber Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,395.88
931108,Humber Road,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,40.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,156.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,90.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,77.38
