Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9435100000000001
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,59.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.94
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24688000000000002
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71759
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,49.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95801
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,136.12
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,113.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93878
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,73.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691399999999999
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93185
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,121.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,130.38
931108,Humber Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.23
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.98
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.17
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,120.38
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,195.5
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,156.88
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,181.62
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,279.38
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,216.5
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,317.5
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,409.12
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,346.88
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,357.88
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,408.0
931108,Humber Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,385.38
931108,Humber Road,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,134.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,102.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,97.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95593
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95431
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,55.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18123
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9347200000000001
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66955
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9529700000000001
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,167.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9402200000000001
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.17
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.05
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,194.62
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,147.5
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,199.5
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,275.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,217.75
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,305.0
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,457.12
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,355.12
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,327.25
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,402.62
931108,Humber Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,370.38
931108,Humber Road,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9870899999999999
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,100.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,173.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,136.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,120.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9320700000000001
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8854
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9702799999999999
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.31
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01378
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91595
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7406
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,153.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,153.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797100000000001
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,112.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.38
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9350299999999999
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,130.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.75
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.12
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.03
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,206.12
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,141.62
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,217.5
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,310.75
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,259.62
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,275.5
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,391.5
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,322.0
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,373.75
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,470.5
931108,Humber Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,405.25
931108,Humber Road,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,135.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,105.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,130.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
