Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89392
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18483
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9305399999999999
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7499
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,150.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9532799999999999
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9756799999999999
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,103.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492200000000001
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,144.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,186.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,140.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364299999999999
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91891
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.62
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.47
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.89
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,196.88
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,132.88
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,226.12
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,276.62
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,252.88
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,319.5
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,444.25
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,382.25
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,358.25
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,451.5
931108,Humber Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,385.25
931108,Humber Road,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,95.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,132.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9427200000000001
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9092399999999999
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.87
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24761
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78247
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,181.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,181.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9703700000000001
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,121.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,104.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,141.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725600000000001
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,142.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8301700000000001
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,141.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.12
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.91
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.78
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.22
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.3
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,124.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,179.0
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,146.5
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,182.75
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,265.12
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,224.12
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,324.25
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,450.62
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,360.5
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,349.75
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,435.38
931108,Humber Road,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,387.88
931108,Humber Road,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,65.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,138.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,119.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94788
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95026
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,20.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21375999999999998
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8699
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,174.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,98.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,174.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,130.25
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9614299999999999
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79269
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,130.62
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,223.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,157.75
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,200.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,267.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,227.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,300.88
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,427.88
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,342.38
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,365.5
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,454.12
931108,Humber Road,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,412.75
931108,Humber Road,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9860200000000001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9893200000000001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,129.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95178
