Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9513799999999999
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.19
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29256
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9204700000000001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83899
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,169.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,169.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,116.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8594299999999999
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92099
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,146.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.16
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.28
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.47
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,121.88
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,221.12
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,173.5
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,188.62
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,253.88
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,213.75
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,307.75
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,433.75
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,343.25
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,367.38
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,447.38
931108,Humber Road,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,412.0
931108,Humber Road,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,90.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,115.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9631299999999999
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9723799999999999
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.81
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32525
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346899999999999
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83209
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,162.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697600000000001
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,112.88
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81863
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89487
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,141.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.95
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,126.38
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,230.75
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,175.88
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,195.25
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,281.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,311.25
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,438.38
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,354.88
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,386.5
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,482.0
931108,Humber Road,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,424.25
931108,Humber Road,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9850200000000001
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95511
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061299999999999
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22615
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92724
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78094
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,148.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,148.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305399999999999
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,171.88
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,133.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8903200000000001
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9872700000000001
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.0
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.78
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.22
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,240.25
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,151.88
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,195.62
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,282.38
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,231.62
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,305.38
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,439.5
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,369.38
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,343.88
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,468.25
931108,Humber Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,390.12
931108,Humber Road,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852299999999999
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,132.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9339
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9709200000000001
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
