Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19194
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343299999999999
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7933
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,187.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,186.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,79.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,68.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,149.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,117.0
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.5
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.7
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,109.5
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,169.0
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,135.38
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,213.12
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,266.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,238.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,306.25
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,426.5
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,344.12
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,352.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,418.62
931108,Humber Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,377.12
931108,Humber Road,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9783299999999999
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,89.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,99.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,172.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9366399999999999
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9140299999999999
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34246
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82226
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,197.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9489700000000001
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,92.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662200000000001
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91675
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,149.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,180.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9620700000000001
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9244399999999999
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,146.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,125.75
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,258.75
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,181.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,207.75
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,270.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,234.0
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,324.62
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,473.5
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,381.88
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,365.88
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,503.62
931108,Humber Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,427.62
931108,Humber Road,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,142.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,118.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,176.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90112
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.56
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22918000000000002
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81338
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,190.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,111.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,190.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9790000000000001
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,125.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,111.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,172.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92511
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,144.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.5
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.48
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.17
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,113.5
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,243.38
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,163.5
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,211.12
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,291.75
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,242.5
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,332.0
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,465.38
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,389.12
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,359.75
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,498.5
931108,Humber Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,416.5
931108,Humber Road,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9949600000000001
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9923700000000001
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,136.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9571799999999999
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8999299999999999
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9568200000000001
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
