Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.63
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32494
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93204
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81985
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,87.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,188.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,128.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9610299999999999
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,128.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,161.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,160.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.17
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.23
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.33
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.98
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,135.12
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,231.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,180.88
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,212.75
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,282.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,242.75
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,338.0
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,511.25
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,418.12
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,385.88
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,497.88
931108,Humber Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,433.5
931108,Humber Road,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,137.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,92.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96362
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89746
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,21.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25087
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92975
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80456
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,193.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,192.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,147.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747299999999999
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,60.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,134.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,118.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,180.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.38
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032600000000001
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,154.88
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,163.75
931108,Humber Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.23
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,132.62
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,208.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,167.0
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,217.62
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,284.38
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,241.88
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,340.62
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,520.38
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,399.25
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,402.38
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,502.62
931108,Humber Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,426.62
931108,Humber Road,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9723799999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,96.88
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,123.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,106.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,65.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,95.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9616399999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91199
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96646
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13085
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9178799999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79345
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,80.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,198.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,107.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,197.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.88
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,189.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,41.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,146.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,116.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,124.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,167.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9178799999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9178799999999999
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,143.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.97
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,129.5
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,232.62
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,163.62
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,234.88
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,286.62
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,255.88
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,347.88
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,478.88
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,415.38
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,403.5
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,542.88
931108,Humber Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,444.88
931108,Humber Road,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98029
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,176.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,113.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9404299999999999
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
