Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.19
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11452000000000001
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9079
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8186899999999999
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,91.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,196.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,122.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,151.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,191.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,47.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,94.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,178.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,145.12
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,139.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,214.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,189.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,147.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.64
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.17
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,108.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,125.88
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,191.62
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,155.75
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,250.38
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,332.25
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,279.25
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,378.5
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,550.5
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,443.25
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,412.88
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,505.38
931108,Humber Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,92.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,147.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,117.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,128.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95978
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88418
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04765
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76785
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,186.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,109.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,185.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829399999999999
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,142.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,184.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,124.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,141.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9864799999999999
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292600000000001
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,156.62
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.34
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,116.38
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,200.25
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,154.0
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,266.12
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,343.75
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,293.88
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,337.38
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,503.25
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,398.62
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,407.5
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,516.25
931108,Humber Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,460.12
931108,Humber Road,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,103.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,166.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,142.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,202.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9359999999999999
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8515
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.94
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.025710000000000004
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89941
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87039
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,207.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,206.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,132.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,109.88
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,174.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827299999999999
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,125.38
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.62
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.55
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,204.25
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,154.5
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,247.88
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,319.5
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,286.38
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,342.25
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,471.12
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,384.75
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,399.62
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,510.62
931108,Humber Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,452.25
931108,Humber Road,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9896799999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,98.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,148.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,114.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,171.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,122.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9475399999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9402799999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,19.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
