Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.32
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14257
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90985
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85614
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,184.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,112.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,183.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789700000000001
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,137.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691799999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728399999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268799999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.97
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,118.88
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,212.62
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,237.38
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,308.38
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,271.5
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,335.62
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,500.25
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,380.12
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,377.38
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,517.25
931108,Humber Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,440.25
931108,Humber Road,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,91.75
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,142.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95981
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9494
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.06
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18047
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77725
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,160.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,159.75
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747299999999999
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,104.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,141.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,145.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,110.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8854
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,120.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.5
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,123.75
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,242.25
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,166.88
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,240.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,314.38
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,273.88
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,332.12
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,430.25
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,361.38
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,393.0
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,500.5
931108,Humber Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,445.88
931108,Humber Road,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,138.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,120.12
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9402200000000001
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90271
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14577
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80871
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,182.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,182.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494299999999999
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,105.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,145.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9650299999999999
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,118.62
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,161.88
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061600000000001
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,139.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,208.25
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,249.25
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,336.25
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,289.75
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,334.38
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,446.75
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,363.5
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,370.88
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,515.12
931108,Humber Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,447.38
931108,Humber Road,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9672799999999999
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,89.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,147.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92853
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86975
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
