Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19738
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91604
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8279700000000001
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,77.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,171.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,171.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,154.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,121.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,96.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,163.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,152.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,205.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,173.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,87.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,158.5
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9010600000000001
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,122.12
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.86
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.88
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,137.5
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,258.12
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,185.12
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,241.5
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,326.12
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,268.62
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,274.25
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,427.88
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,355.88
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,428.0
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,556.38
931108,Humber Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,477.62
931108,Humber Road,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97214
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9849899999999999
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,136.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,115.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,191.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9610299999999999
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,31.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.19
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09505
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90396
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7561
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,195.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,195.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,148.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.25
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,94.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,152.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,192.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,168.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928799999999999
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,114.38
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,102.75
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,235.38
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,147.5
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,232.75
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,371.88
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,297.75
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,284.88
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,427.62
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,325.5
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,380.12
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,543.12
931108,Humber Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,437.38
931108,Humber Road,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585899999999999
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,46.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.69
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17574
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002100000000001
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8096300000000001
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,66.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675600000000001
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9750700000000001
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,130.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,163.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,184.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985299999999999
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,134.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.5
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.61
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,119.88
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,237.5
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,178.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,221.25
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,275.12
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,244.5
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,274.75
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,417.62
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,325.62
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,382.25
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,553.0
931108,Humber Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,460.62
931108,Humber Road,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,88.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,128.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94931
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.87
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10121000000000001
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9023399999999999
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81097
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
