Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,164.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,96.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,164.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,194.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741200000000001
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88556
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8854700000000001
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.25
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.97
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.77
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,113.88
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,235.12
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,162.5
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,224.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,316.75
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.75
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,278.0
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,389.25
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,325.38
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,390.62
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,496.12
931108,Humber Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,437.75
931108,Humber Road,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9648700000000001
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9848600000000001
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,97.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,137.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,115.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,40.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.56
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05074
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9127799999999999
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7965399999999999
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,89.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,182.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,115.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,182.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613299999999999
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,29.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90643
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,140.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.92
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.98
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,184.62
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,144.88
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,219.62
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,289.12
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,256.62
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,294.88
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,428.12
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,344.38
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,378.38
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,485.75
931108,Humber Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,427.38
931108,Humber Road,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98114
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Max),A,79.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,94.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,109.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9458
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.69
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0789
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75644
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,175.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,174.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9398799999999999
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751299999999999
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9756799999999999
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,132.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,204.62
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,132.5
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,225.38
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,304.38
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,258.88
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,287.12
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,402.38
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,342.5
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,354.0
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,470.38
931108,Humber Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,398.0
931108,Humber Road,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,88.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,103.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9557200000000001
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.56
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0504
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9038700000000001
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76074
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,162.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,91.0
