Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,162.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,63.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,163.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8016
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,138.38
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,232.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,165.88
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,220.75
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,306.12
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,252.38
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,269.25
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,416.62
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,315.0
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,374.12
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,497.62
931108,Humber Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,428.62
931108,Humber Road,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9862700000000001
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,97.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,153.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,113.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.31
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01305
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91409
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7742600000000001
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,173.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,105.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,172.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,72.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,143.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,144.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75351
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,158.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,168.62
931108,Humber Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.92
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,102.88
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,207.5
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,140.38
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,235.12
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,305.88
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,268.88
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,308.75
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,430.12
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,358.0
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,355.62
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,494.88
931108,Humber Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,424.62
931108,Humber Road,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95673
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9879100000000001
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,117.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,160.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,138.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,67.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,106.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87524
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.13
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15367
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9124399999999999
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74261
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,183.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,103.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,182.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,146.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,141.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69863
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,160.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,171.12
931108,Humber Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.62
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,98.62
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,169.75
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,127.12
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,257.25
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,319.38
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,285.12
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,311.0
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,438.62
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,363.12
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,363.25
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,494.25
931108,Humber Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,421.75
931108,Humber Road,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9757399999999999
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,61.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,90.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,146.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,114.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9569700000000001
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9348700000000001
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9643200000000001
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,30.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.56
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03655
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9207799999999999
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7488100000000001
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,98.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,194.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,124.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
