Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9443
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,94.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,129.62
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.38
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.5
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.69
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8072199999999999
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,146.88
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,115.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,216.88
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,143.0
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,227.12
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,306.5
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,267.75
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,325.88
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,500.75
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,390.38
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,386.38
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,497.75
931108,Humber Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,436.38
931108,Humber Road,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9796100000000001
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,92.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,144.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,111.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94855
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96347
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,40.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.31
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04732
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7028800000000001
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,213.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,128.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,212.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,131.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,144.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,110.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,162.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724700000000001
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,130.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,140.0
931108,Humber Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,97.25
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,184.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,121.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,242.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,311.0
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,279.25
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,349.88
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,506.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,417.12
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,339.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,473.75
931108,Humber Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,385.12
931108,Humber Road,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9864799999999999
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,136.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,116.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9616100000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9793700000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9740000000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.56
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00716
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9114399999999999
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78463
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,92.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,212.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,132.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,212.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92905
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9782700000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,160.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.75
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.25
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,138.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.75
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826299999999999
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648700000000001
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,136.12
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,172.75
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,124.38
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,228.25
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,334.88
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,275.12
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,343.38
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,487.5
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,396.38
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,370.75
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,493.0
931108,Humber Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,417.38
931108,Humber Road,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,118.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,148.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9627399999999999
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90359
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21175
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90661
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8373700000000001
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,192.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,121.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,191.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
