Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91791
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,122.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899600000000001
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191299999999999
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9455899999999999
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.88
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.62
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,129.75
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,229.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,172.75
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,220.25
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,288.88
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,257.12
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,466.25
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,371.0
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,363.25
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,530.62
931108,Humber Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,458.0
931108,Humber Road,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9632
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,104.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,75.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95215
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89517
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686899999999999
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.19
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17485
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9133600000000001
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80032
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,94.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,194.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,115.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,153.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,124.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,125.38
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,132.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,188.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,64.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,108.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9488200000000001
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,147.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,155.25
931108,Humber Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,125.75
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,268.62
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,206.0
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,212.38
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,286.12
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,244.25
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,256.88
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,366.62
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,290.88
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,421.12
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,531.12
931108,Humber Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,465.12
931108,Humber Road,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Max),A,64.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,86.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,57.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9648100000000001
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9656399999999999
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,28.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.81
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12938
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.914
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7561899999999999
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,84.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,181.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,122.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9952700000000001
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908100000000001
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,66.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9080799999999999
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,103.75
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,208.25
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,147.88
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,214.25
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,262.88
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,237.75
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,278.12
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,389.75
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,318.25
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,358.5
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,466.25
931108,Humber Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,407.75
931108,Humber Road,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.31
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9659399999999999
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9592
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11458
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9271799999999999
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6994
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,105.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,219.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,131.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,219.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
