Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9455600000000001
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9951200000000001
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,86.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,105.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8935200000000001
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,137.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,227.62
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,150.88
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,207.0
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,266.25
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.25
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,290.5
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,429.5
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,331.5
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,380.5
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,497.88
931108,Humber Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,423.25
931108,Humber Road,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9797100000000001
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,89.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,70.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21076999999999999
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9260200000000001
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73843
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,97.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,204.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,126.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,203.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9289799999999999
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,74.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,125.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,159.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91366
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92374
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,150.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,220.38
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,145.88
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,202.12
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,260.62
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,232.0
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,280.12
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,431.88
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,348.62
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,349.88
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,476.88
931108,Humber Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,408.0
931108,Humber Road,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9823299999999999
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,74.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9338700000000001
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,41.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.06
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37566
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95099
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872899999999999
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,188.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,135.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,188.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9199799999999999
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,172.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,134.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,136.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,107.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,202.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,174.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9890700000000001
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,52.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88861
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9300200000000001
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,140.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.88
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,123.88
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,268.38
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,187.88
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,200.75
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,311.88
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.62
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,326.25
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,434.25
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,364.38
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,395.12
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,534.0
931108,Humber Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,454.38
931108,Humber Road,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9866299999999999
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Max),A,85.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,87.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95654
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.37
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36125999999999997
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9579200000000001
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73126
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,229.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,148.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,228.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9199799999999999
