Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9673200000000001
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9983799999999999
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,53.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,120.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,212.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,170.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,99.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,154.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,175.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,242.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,214.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,54.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,147.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,141.38
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,267.25
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,209.38
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,204.88
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,326.62
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,261.0
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,300.75
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,482.25
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,362.75
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,442.5
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,560.25
931108,Humber Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,502.88
931108,Humber Road,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,87.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,76.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9419200000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9263299999999999
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778100000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,34.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.94
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29036
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94705
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72573
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,106.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,207.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,128.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,206.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9166200000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697899999999999
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,158.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,121.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,141.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,151.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,145.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,198.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9796100000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774200000000001
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,51.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574299999999999
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,160.75
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,130.38
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.25
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,131.75
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,258.38
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,185.12
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,198.88
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,285.88
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,237.38
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,292.75
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,425.62
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,342.62
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,395.38
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,522.12
931108,Humber Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,459.38
931108,Humber Road,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9848899999999999
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9901399999999999
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,76.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9582799999999999
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.87
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32064000000000004
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9403100000000001
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69476
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,208.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,118.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,207.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351200000000001
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,117.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,145.25
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,153.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,203.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,170.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853799999999999
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86606
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,177.88
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,143.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,124.62
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,186.0
931108,Humber Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,152.25
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,156.12
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,264.75
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,212.88
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,191.62
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,256.0
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,221.75
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,284.12
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,442.88
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,344.88
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,439.5
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,549.62
931108,Humber Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,482.75
931108,Humber Road,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9813799999999999
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,82.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472299999999999
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.69
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20885
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71527
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,213.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,134.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,213.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
