Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,153.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,145.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,148.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,212.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,149.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.5
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.78
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,236.38
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,173.5
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,205.5
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,280.88
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,228.62
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,308.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,488.38
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,376.25
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,411.75
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,502.0
931108,Humber Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,457.5
931108,Humber Road,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9976799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9830899999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,123.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,101.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,84.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9199799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9896799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,33.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.06
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.06
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18925999999999998
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9492799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67306
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,86.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,174.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,115.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,174.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9285899999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9853799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,79.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,74.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,153.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,104.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,143.5
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.41
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,92.5
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,205.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,152.62
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,229.0
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,295.12
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,265.12
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,358.12
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,478.75
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,402.25
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,368.75
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,507.88
931108,Humber Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,454.62
931108,Humber Road,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9853200000000001
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Max),A,48.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,80.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,107.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91409
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,44.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30180999999999997
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59625
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,172.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,105.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,171.75
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,72.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,166.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.12
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,194.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,113.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.62
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.41
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,99.75
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,218.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,157.88
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,206.25
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,278.38
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,242.38
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,332.75
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,457.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,392.75
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,360.5
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,499.0
931108,Humber Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,429.75
931108,Humber Road,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98303
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,129.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,144.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90448
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9421700000000001
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,32.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.06
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08367000000000001
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92804
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57736
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,179.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,179.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93091
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895299999999999
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,78.25
