Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,166.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,210.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787299999999999
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,57.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,122.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90671
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90286
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,88.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,178.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,121.88
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,215.62
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,333.75
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,275.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,310.38
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,455.88
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,392.75
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,349.88
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,523.0
931108,Humber Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,411.5
931108,Humber Road,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9804700000000001
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,63.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,73.75
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,41.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212899999999999
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93475
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95309
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.81
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.75
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0746
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92309
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5642
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,223.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,121.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,222.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,159.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,168.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,231.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,158.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9820200000000001
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,52.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,104.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86459
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90475
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,160.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,89.25
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,210.25
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,138.88
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,239.25
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,318.38
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,279.75
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,307.0
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,470.5
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,369.88
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,390.5
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,529.88
931108,Humber Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,440.38
931108,Humber Road,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9838899999999999
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9869100000000001
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,119.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,44.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90964
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.06
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07088
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65423
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,191.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,123.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,191.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,95.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,102.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8164600000000001
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8417600000000001
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,151.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,116.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,91.88
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,207.75
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,136.62
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,213.25
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,303.88
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,267.0
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,280.62
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,386.5
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,333.62
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,348.25
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,501.5
931108,Humber Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,414.88
931108,Humber Road,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Max),A,67.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,111.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9215399999999999
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89041
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9550799999999999
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.31
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1324
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62173
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,220.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,126.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,220.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385399999999999
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9976200000000001
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,85.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,167.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,125.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
