Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,145.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,208.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,176.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,55.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8186899999999999
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83047
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,136.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.0
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.62
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,107.12
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,253.62
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,171.38
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,211.12
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,324.25
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,261.25
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,282.75
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,404.75
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,334.12
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,382.62
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,503.12
931108,Humber Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,452.75
931108,Humber Road,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9852299999999999
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,103.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9275200000000001
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9134200000000001
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,36.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.56
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19991
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92914
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6660699999999999
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,208.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,131.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,208.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,82.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,156.75
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,123.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,142.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,206.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,174.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,46.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8750600000000001
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8413700000000001
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,169.75
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,144.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.75
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,118.75
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,276.12
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,196.0
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,234.38
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,299.25
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,261.38
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,298.25
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,419.62
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,343.62
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,391.12
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,559.25
931108,Humber Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,488.5
931108,Humber Road,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9848899999999999
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9865700000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,72.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,133.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,126.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9298700000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22755999999999998
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9414100000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7216100000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,207.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,141.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,206.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,153.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,118.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,143.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,143.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,206.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,43.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.75
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125700000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86877
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,175.88
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,183.0
931108,Humber Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,148.25
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,128.38
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,256.88
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,232.25
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,317.5
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,273.0
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,317.25
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,457.88
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,372.88
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,422.5
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,578.88
931108,Humber Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,493.12
931108,Humber Road,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9882799999999999
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,48.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,124.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,42.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31121
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73687
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,209.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,130.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,208.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,148.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,111.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,117.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,140.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,194.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,161.75
