Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,116.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924799999999999
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88946
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,183.88
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,158.38
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,125.38
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,190.75
931108,Humber Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,166.88
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,129.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,161.38
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,323.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,235.75
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,226.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,281.62
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,253.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,307.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,420.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,358.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,456.0
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,601.25
931108,Humber Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,534.75
931108,Humber Road,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,40.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,70.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9227299999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9831799999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,38.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33742
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7318100000000001
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,96.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,207.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,124.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,207.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9705799999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,83.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,132.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723799999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869700000000001
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,113.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688899999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,163.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,122.75
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,140.25
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,290.0
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,202.38
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,198.62
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,272.12
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,232.88
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,308.62
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,430.12
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,359.62
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,420.38
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,565.62
931108,Humber Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,474.88
931108,Humber Road,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8993200000000001
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94635
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873700000000001
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,38.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.31
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35555
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9510200000000001
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7689199999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,99.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,216.62
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,130.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,216.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,48.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,139.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,105.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,136.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,129.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9804700000000001
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,66.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,90.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93616
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,163.5
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,137.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,297.25
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,207.25
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,188.12
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,296.88
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,242.88
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,290.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,429.0
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,330.75
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,424.12
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,540.62
931108,Humber Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,474.25
931108,Humber Road,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,155.12
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,65.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,106.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88739
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88595
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,36.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.82
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1856
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73474
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,105.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,222.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,139.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,222.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386899999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744299999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,103.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,117.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,128.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
