Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,52.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90118
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531799999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,178.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,152.62
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,185.0
931108,Humber Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,161.38
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,121.12
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,259.62
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,187.5
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,219.5
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,307.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,269.5
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,402.38
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,322.88
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,423.5
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,516.88
931108,Humber Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,464.88
931108,Humber Road,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9893200000000001
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,132.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,82.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325899999999999
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85559
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,49.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.37
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33821999999999997
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9539200000000001
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72613
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,212.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,211.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311799999999999
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795799999999999
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87097
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,191.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,151.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,203.62
931108,Humber Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,160.62
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,135.5
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,264.0
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,205.62
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,207.62
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,295.62
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,245.75
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,256.62
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,406.12
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,318.12
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,426.38
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,541.38
931108,Humber Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,468.75
931108,Humber Road,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9896799999999999
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,56.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,155.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,109.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,75.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9274899999999999
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9273100000000001
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.56
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18636
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6394
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,218.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,140.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,217.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,143.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,108.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,204.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,50.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566899999999999
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739299999999999
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,179.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,147.25
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,190.5
931108,Humber Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,158.25
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,118.62
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,252.62
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,185.75
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,209.75
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,309.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,262.12
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,276.0
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,454.38
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,339.25
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,378.5
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,534.88
931108,Humber Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,472.12
931108,Humber Road,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9860200000000001
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9923700000000001
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,51.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,148.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9254399999999999
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25908000000000003
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71063
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,137.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,264.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,174.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,137.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,263.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,173.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95035
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717399999999999
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,135.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,133.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,139.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,187.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,161.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
