Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778700000000001
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,47.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714700000000001
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.78
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,115.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,232.12
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,176.75
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,202.62
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,309.38
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,248.0
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,318.75
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,553.12
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,410.38
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,399.12
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,520.75
931108,Humber Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,454.88
931108,Humber Road,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,115.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,112.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,45.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9390200000000001
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22991
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9482700000000001
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61032
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,79.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,237.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,130.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,236.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717100000000001
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,135.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,178.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,115.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,151.88
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.61
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,119.25
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,233.88
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,171.12
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,226.25
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,282.5
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,250.38
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,294.38
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,538.25
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,381.62
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,374.62
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,532.5
931108,Humber Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,444.25
931108,Humber Road,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,73.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9675299999999999
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,51.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.06
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18767
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473299999999999
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64822
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,77.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,212.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,127.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,212.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,49.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,143.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95496
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82599
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,150.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,107.38
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,230.5
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,152.12
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,199.0
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,275.88
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,237.88
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,304.88
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,444.38
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,368.12
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,344.88
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,532.25
931108,Humber Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,420.62
931108,Humber Road,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,103.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,72.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9602299999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,40.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.87
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21523
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472299999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6887800000000001
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,216.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,138.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800700000000001
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,43.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,146.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
