Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,61.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747899999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783299999999999
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,133.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,153.0
931108,Humber Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.62
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,113.12
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,229.88
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,163.12
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,187.0
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,280.5
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,233.62
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,357.12
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,513.38
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,417.25
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,367.88
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,482.5
931108,Humber Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,419.25
931108,Humber Road,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,93.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,46.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94842
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.13
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21211999999999998
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66452
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,227.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,146.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,110.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,226.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736600000000001
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,158.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726299999999999
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,53.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87326
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,166.12
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.62
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,101.38
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,224.38
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,160.12
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,166.38
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,262.25
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,222.12
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,298.75
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,477.12
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,358.0
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,376.12
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,490.75
931108,Humber Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,429.75
931108,Humber Road,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,72.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,95.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9272100000000001
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93448
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95981
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15557
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64169
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,221.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,131.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,221.12
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,81.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,154.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,186.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9846799999999999
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,43.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,146.62
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,191.38
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,151.38
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,179.0
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,277.62
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,222.5
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,306.75
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,421.62
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,346.5
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,382.75
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,476.75
931108,Humber Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,427.75
931108,Humber Road,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9860200000000001
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,101.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,66.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,102.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94784
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93835
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9592
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.81
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17815
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9463799999999999
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63442
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,106.38
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,212.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,212.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9706100000000001
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,52.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,154.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,152.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,179.38
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
