Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86224
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,103.5
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,218.12
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,152.88
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,201.88
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,307.25
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,248.12
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,287.38
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,406.88
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,335.0
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,381.62
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,476.5
931108,Humber Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,431.88
931108,Humber Road,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,94.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,128.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9872700000000001
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95673
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95767
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,22.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.44
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24434
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68579
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,84.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,166.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,118.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,166.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,140.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,191.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,167.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,53.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608100000000001
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.62
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,122.12
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,233.88
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,173.5
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,208.38
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,308.5
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,258.75
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,263.75
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,424.38
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,328.5
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,411.0
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,509.38
931108,Humber Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,458.25
931108,Humber Road,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Max),A,130.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,101.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,79.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,184.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.07
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22991
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75027
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,234.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,143.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,233.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9773299999999999
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,139.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88992
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,145.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.38
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.75
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,98.75
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,214.38
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,146.0
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,224.5
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,286.12
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,251.5
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,323.25
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,504.25
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,375.5
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,375.5
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,513.12
931108,Humber Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,440.5
931108,Humber Road,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9848899999999999
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,95.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9528200000000001
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,59.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33404
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7579
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,218.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,218.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789399999999999
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768399999999999
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,146.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9773299999999999
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
