Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89789
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,137.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.12
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,270.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,157.62
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,189.38
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,258.25
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,224.5
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,287.88
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,422.25
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,347.0
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,347.5
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,545.62
931108,Humber Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,425.0
931108,Humber Road,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,100.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,45.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2546
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9560799999999999
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67602
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,222.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,128.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,221.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9623700000000001
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,192.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9720799999999999
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,123.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,106.12
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86474
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,136.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.62
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,147.88
931108,Humber Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,250.62
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,160.62
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,189.25
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,278.12
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,233.75
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,305.25
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,444.12
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,354.62
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,365.38
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,546.5
931108,Humber Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,427.25
931108,Humber Road,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,124.75
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,99.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91138
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707899999999999
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,48.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42617
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7323
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,91.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,202.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,122.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,201.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9644799999999999
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9669200000000001
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,143.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9867600000000001
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89154
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,137.38
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,145.25
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,275.12
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,199.88
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,194.62
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,269.5
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,226.88
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,277.25
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,497.75
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,367.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,395.88
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,530.0
931108,Humber Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,462.12
931108,Humber Road,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,109.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,119.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94406
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9968299999999999
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95425
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.06
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36785
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67956
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,210.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,125.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,209.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,51.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,196.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9849899999999999
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,137.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,114.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
