Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8796700000000001
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,150.25
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,270.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,197.5
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,191.25
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,290.5
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,225.62
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,302.12
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,523.12
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,383.25
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,396.0
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,547.75
931108,Humber Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,464.88
931108,Humber Road,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9887100000000001
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,44.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,159.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9448799999999999
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9475100000000001
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.94
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27391
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627700000000001
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59649
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,197.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,129.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9680799999999999
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,143.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,202.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,116.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951100000000001
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,146.88
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.03
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,102.75
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,273.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,163.75
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,203.88
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,293.25
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,245.12
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,294.0
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,428.62
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,342.62
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,364.75
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,551.62
931108,Humber Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,432.75
931108,Humber Road,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9893799999999999
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,43.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,114.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,75.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9492200000000001
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813200000000001
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25556999999999996
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69662
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,84.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,204.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,117.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,204.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,64.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308799999999999
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,160.25
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.38
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,141.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,94.75
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,274.88
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,161.5
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,215.12
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,304.25
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,256.5
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,262.12
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,404.88
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,318.62
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,388.75
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,530.0
931108,Humber Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,440.25
931108,Humber Road,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,109.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90817
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.56
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23973000000000005
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484899999999999
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69631
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,96.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,217.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,131.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,217.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747899999999999
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,165.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,57.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
