Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9195200000000001
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041100000000001
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,189.0
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.5
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,198.12
931108,Humber Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,101.88
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,233.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,151.12
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,202.25
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,279.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,243.62
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,271.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,419.88
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,320.38
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,376.0
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,499.88
931108,Humber Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,429.12
931108,Humber Road,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981700000000001
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9871200000000001
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93896
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96826
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,23.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.37
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16685999999999998
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71002
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,216.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,123.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,215.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9430799999999999
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,133.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657899999999999
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,45.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94885
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,179.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,190.38
931108,Humber Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,100.38
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,211.38
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,214.75
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,286.75
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,245.75
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,244.5
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,391.12
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,296.5
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,364.25
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,494.25
931108,Humber Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,432.62
931108,Humber Road,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,119.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9656399999999999
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22969
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69635
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,193.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,124.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,193.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94476
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,184.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,62.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.25
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,147.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,159.0
931108,Humber Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,234.12
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,171.0
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,211.38
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,286.12
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,238.62
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,246.88
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,428.62
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,319.62
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,392.75
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,489.25
931108,Humber Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,441.75
931108,Humber Road,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,66.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,67.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,192.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,109.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91165
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9514799999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21239
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93075
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75738
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,77.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,115.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,196.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324899999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9763799999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,139.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,179.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,82.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99261
