Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924799999999999
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,141.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,279.0
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,170.75
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,201.5
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,310.75
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,241.88
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,258.62
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,391.25
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,309.75
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,550.5
931108,Humber Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,443.75
931108,Humber Road,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Max),A,146.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,111.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,155.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,127.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,222.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92648
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8387399999999999
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9574299999999999
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.81
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30257
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508700000000001
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85605
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,90.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,260.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,129.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,259.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364899999999999
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,115.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,187.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682299999999999
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90512
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9966700000000001
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,148.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,135.75
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,273.62
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,203.25
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,241.88
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,303.12
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,267.62
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,270.38
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,480.5
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,337.62
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,453.75
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,561.0
931108,Humber Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,504.5
931108,Humber Road,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,88.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,101.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,186.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324899999999999
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79947
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.94
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40978000000000003
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9416200000000001
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84244
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,93.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,201.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,119.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,200.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93558
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930399999999999
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9865700000000001
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688700000000001
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,163.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9524799999999999
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92895
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,171.0
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,184.75
931108,Humber Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,151.62
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,254.75
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,207.88
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,197.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,253.5
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,280.0
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,455.38
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,345.38
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,423.38
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,532.38
931108,Humber Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,477.38
931108,Humber Road,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9887100000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,137.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,105.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9468700000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9611200000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.44
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16677
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70004
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,198.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,117.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,197.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.12
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,149.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254399999999999
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
