Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,168.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,189.38
931108,Humber Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,153.5
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,90.0
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,245.25
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,165.12
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,199.12
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,290.5
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,246.62
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,319.38
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,504.12
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,371.5
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,400.12
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,519.25
931108,Humber Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,457.38
931108,Humber Road,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,83.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9670700000000001
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.56
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22734000000000001
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7525
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,81.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,201.5
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,122.5
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666399999999999
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,126.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,155.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,127.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8637100000000001
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,108.5
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,194.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,143.62
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,236.62
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,291.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,257.5
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,321.62
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,456.12
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,366.25
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,379.0
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,493.38
931108,Humber Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,433.62
931108,Humber Road,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,172.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,121.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,47.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202600000000001
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,31.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03706
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472299999999999
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64205
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,86.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,193.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,118.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,192.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9701799999999999
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694200000000001
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,130.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.62
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87146
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,136.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,86.62
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,163.75
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,113.38
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,235.12
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,334.25
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,279.25
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,296.0
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,447.75
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,353.88
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,356.5
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,465.62
931108,Humber Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,403.88
931108,Humber Road,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978299999999999
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,121.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,163.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,141.88
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,112.88
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9645100000000001
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9502299999999999
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.87
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06142
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487899999999999
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65225
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,84.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,216.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,125.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,215.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,117.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,123.88
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
