Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,83.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,147.5
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,104.75
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,267.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,334.75
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,296.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,270.25
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,457.0
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,350.62
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,355.5
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,465.12
931108,Humber Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,398.25
931108,Humber Road,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9850200000000001
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9923700000000001
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Max),A,103.75
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,97.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,150.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,119.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9659399999999999
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547700000000001
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.94
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0005
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69915
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,75.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,182.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,181.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,153.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,111.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,125.75
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,192.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8772
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,153.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.5
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,84.62
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,220.38
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,155.5
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,220.12
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,314.25
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,266.75
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,241.88
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,375.75
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,292.5
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,360.75
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,488.75
931108,Humber Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,421.62
931108,Humber Road,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9837899999999999
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,89.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,136.5
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,115.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.5
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,102.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9525100000000001
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02104
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56814
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,182.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,107.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,182.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94794
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,141.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,136.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94696
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88064
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91904
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,157.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,92.88
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,185.25
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,137.12
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,185.12
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,308.62
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,234.88
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,247.62
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,467.25
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,340.25
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,344.0
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,450.88
931108,Humber Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,384.25
931108,Humber Road,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981700000000001
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,164.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,126.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,187.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,83.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94958
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.44
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10854000000000001
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249299999999999
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69689
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,160.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,95.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,159.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508700000000001
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,141.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,126.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324600000000001
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968299999999999
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,155.5
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,168.25
