Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.31
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,90.75
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,244.62
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,155.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,183.25
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,304.38
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,237.12
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,280.0
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,424.5
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,351.12
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,365.62
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,496.62
931108,Humber Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,421.0
931108,Humber Road,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Max),A,71.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,138.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,46.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31695
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7055600000000001
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,168.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,167.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9973799999999999
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,108.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259299999999999
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722299999999999
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,148.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,133.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.12
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.06
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,142.25
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,266.25
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,193.25
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,177.38
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,252.75
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,205.62
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,269.25
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,420.88
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,335.38
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,378.88
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,492.25
931108,Humber Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,433.12
931108,Humber Road,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,116.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88928
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13326
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9338700000000001
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75055
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,160.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,160.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509299999999999
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,135.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,106.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,184.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85116
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,152.88
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,114.75
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,229.75
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,198.88
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,270.12
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,233.12
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,244.88
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,364.12
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,315.38
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,366.12
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,504.25
931108,Humber Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,429.75
931108,Humber Road,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,90.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,143.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,113.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90274
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86749
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,42.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.19
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20756999999999998
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93652
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77078
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,208.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,109.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412799999999999
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787899999999999
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,138.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,112.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,181.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9308799999999999
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898100000000001
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906200000000001
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.75
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
