Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.17
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,93.62
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,251.38
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,165.75
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,191.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,286.0
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,231.5
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,255.12
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,394.25
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,319.75
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,371.75
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,515.88
931108,Humber Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,433.38
931108,Humber Road,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,58.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,154.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,114.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,123.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9343600000000001
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9303899999999999
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9851700000000001
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.87
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0869
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92889
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72515
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,177.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,176.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9256
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,139.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,146.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,188.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9745799999999999
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,62.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87784
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720700000000001
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898399999999999
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,115.5
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.38
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,97.38
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,212.62
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,156.12
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,176.5
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,278.75
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,224.38
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,242.12
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,412.88
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,303.25
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,362.75
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,462.38
931108,Humber Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,407.38
931108,Humber Road,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635600000000001
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90365
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,20.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18788
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92596
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72848
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,66.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,153.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,152.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,177.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255399999999999
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922200000000001
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86859
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84936
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,96.38
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,264.25
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,184.5
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,178.38
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,262.12
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,229.75
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,338.5
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,272.38
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,344.88
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,487.38
931108,Humber Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,406.88
931108,Humber Road,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9976799999999999
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9870899999999999
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,136.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,62.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9455899999999999
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93384
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.13
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06535
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65945
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,194.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,193.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,132.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,123.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,171.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417399999999999
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,142.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9072600000000001
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,108.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.62
931108,Humber Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
