Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,84.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,173.75
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,125.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,181.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,289.75
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,218.75
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,269.0
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,423.62
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,334.38
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,317.88
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,402.62
931108,Humber Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,353.12
931108,Humber Road,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981700000000001
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97946
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,139.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,105.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,54.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93878
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87451
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,40.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09874
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9239200000000001
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71939
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,214.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,213.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92676
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,135.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92325
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,145.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88418
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646600000000001
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,123.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.38
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,212.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,137.25
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,190.25
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,240.0
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,207.12
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,251.25
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,446.88
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,330.5
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,323.5
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,425.75
931108,Humber Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,371.25
931108,Humber Road,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Max),A,71.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,102.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,102.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.81
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93619
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8787200000000001
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9782700000000001
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,32.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10036
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518399999999999
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63864
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,177.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,177.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90838
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,76.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93124
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521200000000001
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88797
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,123.62
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,130.25
931108,Humber Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,83.62
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,183.12
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,132.0
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,182.12
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,248.5
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,212.75
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,255.62
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,364.75
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,294.75
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,321.75
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,409.25
931108,Humber Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,353.62
931108,Humber Road,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393299999999999
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86719
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.06
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30831
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519299999999999
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7481
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,150.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,63.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,155.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87134
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,117.62
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,96.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,128.25
931108,Humber Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,92.0
