Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,239.88
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,165.62
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,226.88
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,237.75
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,368.62
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,282.38
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,329.12
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,439.75
931108,Humber Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,378.88
931108,Humber Road,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,113.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8960299999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,18.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24291
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73098
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,82.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,178.12
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,177.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9271799999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,129.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,148.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.62
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281299999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,103.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,155.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,134.12
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,126.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,174.75
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,159.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78766
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919399999999999
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,114.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,123.25
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,214.75
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,155.38
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,155.62
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,234.0
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,199.12
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,304.38
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,467.62
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,384.38
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,308.88
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,414.5
931108,Humber Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,361.38
931108,Humber Road,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,82.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,60.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,67.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9531200000000001
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90784
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9821799999999999
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24931999999999999
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9335
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6828
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,165.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,89.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,164.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332299999999999
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9952700000000001
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,145.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,119.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,170.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,94.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,119.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,130.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.75
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7036399999999999
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,140.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,130.5
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,236.88
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,162.75
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,156.88
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,204.12
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,178.25
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,280.75
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,406.25
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,321.62
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,339.12
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,459.75
931108,Humber Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,382.38
931108,Humber Road,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Max),A,67.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,71.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8784799999999999
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.56
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30755
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63851
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,201.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420200000000001
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,82.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,107.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,147.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75998
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86764
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,157.62
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.5
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,165.25
931108,Humber Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.25
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,209.25
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,165.12
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,159.38
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,227.88
