Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,179.62
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,246.62
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,431.75
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,337.25
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,342.5
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,409.12
931108,Humber Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,378.62
931108,Humber Road,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9860200000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Max),A,62.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,69.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,57.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,83.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92889
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8871700000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.94
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20992
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378700000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60732
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,67.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,200.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,200.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483600000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863299999999999
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,135.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9567899999999999
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,85.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76849
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8594299999999999
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,122.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.38
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,105.12
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,190.88
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,148.62
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,158.5
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,211.75
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,181.38
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,257.75
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,418.62
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,318.25
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,334.0
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,415.88
931108,Humber Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,367.88
931108,Humber Road,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891700000000001
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Max),A,69.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,51.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,50.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95615
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87216
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9839200000000001
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.94
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14614000000000002
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64477
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,70.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,159.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,111.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,159.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9487
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,111.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,125.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81808
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249799999999999
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,112.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.62
931108,Humber Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,91.12
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,181.38
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,123.38
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,178.88
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,254.75
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,207.25
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,241.88
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,356.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,303.88
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,323.5
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,413.0
931108,Humber Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,356.0
931108,Humber Road,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979899999999999
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89789
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9858100000000001
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13810999999999998
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69348
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,209.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,119.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,209.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9654200000000001
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,144.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90735
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81924
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248299999999999
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,115.5
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,87.62
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,162.38
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,125.5
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,165.75
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,277.62
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,215.62
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,283.5
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,448.62
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,351.75
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,315.25
