Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,421.25
931108,Humber Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,356.88
931108,Humber Road,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Max),A,67.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,82.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9339299999999999
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8287
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,21.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13368
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6242300000000001
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,195.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795799999999999
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,132.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,119.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82635
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,108.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.0
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,126.12
931108,Humber Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,72.75
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,164.88
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,101.38
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,184.88
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,266.12
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,228.5
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,292.88
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,432.0
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,331.5
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,314.38
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,369.88
931108,Humber Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,337.0
931108,Humber Road,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,144.62
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,115.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91824
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061600000000001
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747600000000001
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11968
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67428
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,242.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,158.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,136.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,241.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,157.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9210799999999999
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89789
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,75.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85483
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.86
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,80.0
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,197.12
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,105.88
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,186.5
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,268.75
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,225.88
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,324.88
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,444.75
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,366.12
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,306.38
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,382.62
931108,Humber Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,333.88
931108,Humber Road,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99875
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,97.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,173.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,121.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,66.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,88.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8787200000000001
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816600000000001
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,5.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,43.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.06
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08791
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69366
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,170.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,170.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673799999999999
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952600000000001
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8412799999999999
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903299999999999
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,102.75
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,168.88
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,137.12
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,170.25
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,285.75
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,209.75
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,219.88
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,387.88
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,274.75
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,309.88
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,385.38
931108,Humber Road,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,338.25
931108,Humber Road,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
