Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917600000000001
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,181.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,113.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,90.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,109.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84839
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8701200000000001
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9857799999999999
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,43.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00981
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89087
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7344
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429299999999999
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9786100000000001
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9901399999999999
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,116.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90246
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,101.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86026
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,79.12
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,195.12
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,120.88
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,161.12
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,291.62
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,207.25
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,213.0
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,346.75
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,265.25
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,301.75
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,405.62
931108,Humber Road,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,335.88
931108,Humber Road,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,90.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,100.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,97.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87539
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81942
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,12.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.37
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08305
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8850100000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6080300000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,52.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526100000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779700000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,135.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,102.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,152.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73022
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,99.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,115.75
931108,Humber Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,81.62
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,172.88
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,126.5
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,155.5
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,235.88
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,187.0
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,223.12
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,298.12
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,256.88
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,312.12
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,373.5
931108,Humber Road,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,334.25
931108,Humber Road,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9827600000000001
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Max),A,77.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,85.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,114.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88321
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86603
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9745799999999999
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,16.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.56
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03191
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87097
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61953
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,117.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490299999999999
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768100000000001
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71002
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.88
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,104.12
931108,Humber Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.38
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,75.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,201.5
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,112.88
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,150.38
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,220.75
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,181.12
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,200.75
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,362.75
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,254.88
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,294.5
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,383.0
931108,Humber Road,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
