Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,52.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,90.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92712
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8468899999999999
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,20.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02315
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89764
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5845899999999999
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72085
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,102.5
931108,Humber Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,50.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,100.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,183.25
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,137.12
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,154.62
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,213.62
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,189.25
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,282.38
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,209.25
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,284.62
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,348.0
931108,Humber Road,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,315.25
931108,Humber Road,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9908799999999999
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,80.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,106.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,67.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9021299999999999
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8715200000000001
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.06
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23674
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89755
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65264
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9038700000000001
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,40.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,135.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,139.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88025
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7457199999999999
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86035
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,92.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,99.88
931108,Humber Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,162.38
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,128.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,147.25
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,208.88
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,167.88
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,216.0
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,312.25
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,242.88
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,291.62
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,341.12
931108,Humber Road,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,308.38
931108,Humber Road,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,104.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,82.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9367700000000001
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90295
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743299999999999
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,5.88
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.19
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19332
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9132100000000001
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62741
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89615
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,121.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85498
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80514
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,114.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,102.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,182.38
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,140.12
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,142.38
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,185.12
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,193.5
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,261.62
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,224.75
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,289.25
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,347.62
931108,Humber Road,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,313.0
931108,Humber Road,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
