Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,93.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,45.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.12
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8986200000000001
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9016700000000001
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,5.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.56
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07424
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8833
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63845
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93555
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9553799999999999
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,74.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9503799999999999
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87723
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,93.62
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,99.38
931108,Humber Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,86.75
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,190.75
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,126.12
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,147.75
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,198.38
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,166.75
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,205.5
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,327.38
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,226.5
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,290.38
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,365.0
931108,Humber Road,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,309.12
931108,Humber Road,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,142.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,109.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,117.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8965700000000001
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87149
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.06
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00172
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88644
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.725
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,37.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424100000000001
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9753700000000001
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,140.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85751
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,76.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,123.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86697
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,108.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,71.0
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,166.75
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,116.88
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,149.5
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,214.12
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,180.62
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,205.12
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,330.12
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,242.88
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,261.25
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,347.5
931108,Humber Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,311.38
931108,Humber Road,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9830899999999999
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,100.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,62.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92432
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86203
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,6.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.81
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27236
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7369600000000001
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234899999999999
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,94.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90838
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81186
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669399999999999
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,106.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.97
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,107.88
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,173.62
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,142.62
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,143.62
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,190.12
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,159.62
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,199.12
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,316.0
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,234.25
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,284.38
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,358.38
931108,Humber Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,317.5
931108,Humber Road,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,38.38
