Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,94.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,65.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89154
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8706299999999999
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.81
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1747
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86667
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72491
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90643
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,50.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,109.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9100600000000001
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88046
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,134.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82031
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.884
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,93.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.08
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,89.25
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,163.75
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,114.38
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,142.88
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,187.62
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,157.62
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,203.88
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,304.62
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,250.88
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,278.12
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,353.88
931108,Humber Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,296.5
931108,Humber Road,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,97.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,59.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,102.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91519
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8654799999999999
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.69
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20375
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91107
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7155100000000001
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959299999999999
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743299999999999
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,83.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,115.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520299999999999
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,138.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8278200000000001
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88708
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.75
931108,Humber Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,92.5
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,146.25
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,115.38
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,155.12
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,221.5
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,171.88
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,206.38
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,323.62
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,256.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,277.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,324.0
931108,Humber Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,296.5
931108,Humber Road,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9939899999999999
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,41.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,59.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,163.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85495
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9645100000000001
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17185999999999998
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87579
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73159
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,142.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,51.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,142.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325600000000001
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589799999999999
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,109.5
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78845
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,101.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,92.88
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,202.25
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,122.25
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,136.88
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,173.5
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,153.88
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,209.62
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,317.62
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,236.62
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,283.25
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,361.0
931108,Humber Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,300.25
931108,Humber Road,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,107.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,94.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,64.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
