Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,97.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8773200000000001
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8947700000000001
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14867
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87665
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73129
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,40.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380799999999999
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,69.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300799999999999
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908799999999999
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8044100000000001
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,100.62
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,159.12
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,124.12
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,143.38
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,183.88
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,161.25
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,214.75
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,288.12
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,234.12
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,293.12
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,344.5
931108,Humber Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,310.75
931108,Humber Road,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Max),A,52.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,82.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,102.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,88.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,101.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,80.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89374
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89371
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.19
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20085
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9067700000000001
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73037
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93552
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,86.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9532799999999999
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86166
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9324
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.12
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,95.75
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,148.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,119.75
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,151.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,192.75
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,207.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,328.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,236.25
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,275.62
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,334.12
931108,Humber Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,301.88
931108,Humber Road,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,79.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,107.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,67.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,88.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9126
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8827200000000001
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.37
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18587
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9188200000000001
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68194
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,42.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,66.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,47.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642299999999999
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8976700000000001
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,63.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9115
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,91.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.88
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,87.62
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,138.5
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,112.88
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,152.88
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,192.75
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,165.88
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,218.38
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,287.5
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,236.38
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,276.88
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,320.0
931108,Humber Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,294.88
931108,Humber Road,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Max),A,73.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,94.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
