Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92007
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84988
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646600000000001
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.44
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08244
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9009999999999999
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7341300000000001
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9159200000000001
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877299999999999
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9531200000000001
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9018799999999999
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,65.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87536
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90359
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,88.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
931108,Humber Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,88.38
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,178.88
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,111.75
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,158.75
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,221.25
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,178.75
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,211.25
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,274.62
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,236.5
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,284.0
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,375.88
931108,Humber Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,298.0
931108,Humber Road,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,110.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,61.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,66.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89117
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87897
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747899999999999
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24511
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75412
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,51.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,81.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9504100000000001
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72601
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88946
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,100.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,106.38
931108,Humber Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.48
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,83.25
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,180.88
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,138.12
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,160.88
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,216.38
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,177.62
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,215.0
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,295.62
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,237.38
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,275.5
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,370.75
931108,Humber Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,324.0
931108,Humber Road,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9943200000000001
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,70.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9345399999999999
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9071299999999999
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.81
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11803
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91217
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73178
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,160.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,62.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,160.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313299999999999
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915200000000001
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,84.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334100000000001
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,76.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69696
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,112.12
931108,Humber Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,185.88
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,122.88
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,153.75
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,208.5
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,172.88
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,215.5
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,360.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,248.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,298.0
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,365.12
931108,Humber Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,314.75
931108,Humber Road,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9988100000000001
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,92.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,103.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
