Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9111899999999999
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646600000000001
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.87
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.213
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76373
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9275200000000001
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6867
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292600000000001
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,105.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,111.38
931108,Humber Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,77.38
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,191.62
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,144.5
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,152.25
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,213.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,209.38
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,295.38
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,229.0
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,303.25
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,369.25
931108,Humber Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,330.62
931108,Humber Road,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979600000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Max),A,62.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,100.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,105.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9244399999999999
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87677
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9701799999999999
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23256
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7742600000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,156.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,51.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,156.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90494
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,123.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73465
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,96.38
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,102.62
931108,Humber Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,81.62
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,180.25
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,148.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,155.88
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,209.88
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,173.62
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,211.0
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,323.25
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,237.75
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,313.12
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,352.25
931108,Humber Road,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,330.12
931108,Humber Road,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Max),A,54.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,81.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9076799999999999
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8984700000000001
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.94
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35473000000000005
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91864
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77432
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92181
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,50.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,69.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67578
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8919100000000001
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,87.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.62
931108,Humber Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,188.5
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,156.62
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,148.0
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,180.5
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,157.75
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,212.88
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,290.12
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,244.5
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,316.62
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,370.75
931108,Humber Road,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,335.88
931108,Humber Road,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Max),A,58.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,81.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,68.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87625
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91907
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
