Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2323800000000001
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9129
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7296100000000001
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,158.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,158.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8930299999999999
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95386
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,126.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7257
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,106.0
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,92.38
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,219.62
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,141.12
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,162.25
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,202.62
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,230.25
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,329.0
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,254.62
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,307.5
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,399.75
931108,Humber Road,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,331.62
931108,Humber Road,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Max),A,52.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,33.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,99.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8978299999999999
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8932200000000001
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9600200000000001
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18734
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65389
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,151.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,151.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9076799999999999
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9441200000000001
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70822
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.62
931108,Humber Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,147.5
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,126.12
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,151.75
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,188.88
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,171.88
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,222.25
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,313.38
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,244.12
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,283.62
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,329.75
931108,Humber Road,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,304.38
931108,Humber Road,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (Max),A,51.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,81.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89236
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8636799999999999
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9681700000000001
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21361
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91571
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70355
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89007
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904200000000001
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9467200000000001
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74551
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91846
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,100.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,96.62
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,158.38
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,128.38
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,155.25
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,235.0
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,174.75
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,229.75
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,337.38
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,256.38
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,296.5
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,332.62
931108,Humber Road,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,307.0
931108,Humber Road,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9920700000000001
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,82.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.88
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,68.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91196
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89245
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,12.88
