Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.44
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13033
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88428
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7084600000000001
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,157.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,157.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91275
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,123.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89651
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80267
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978299999999999
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,113.88
931108,Humber Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,95.12
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,184.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,121.75
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,147.38
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,193.5
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,164.12
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,233.0
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,341.62
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,256.88
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,286.88
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,357.5
931108,Humber Road,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,308.25
931108,Humber Road,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,82.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,81.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,77.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.81
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16567
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92081
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61587
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92322
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,122.0
931108,Humber Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.88
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,178.38
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,146.62
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,160.88
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,207.5
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,226.12
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,301.38
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,248.0
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,297.75
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,371.62
931108,Humber Road,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,331.12
931108,Humber Road,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,82.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89902
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14705
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89459
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6521600000000001
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,164.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,164.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8953200000000001
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606899999999999
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516600000000001
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82773
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364299999999999
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,107.62
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,104.25
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,161.12
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,136.5
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,158.12
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,205.62
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,179.88
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,233.88
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,373.0
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,265.12
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,298.25
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,382.88
931108,Humber Road,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,331.12
931108,Humber Road,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978299999999999
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (Max),A,56.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,112.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,96.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,130.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,67.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8816799999999999
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90423
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9770200000000001
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
