Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.19
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14754
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855299999999999
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69189
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,85.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88864
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9879100000000001
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,112.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9431799999999999
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88574
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,119.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,125.25
931108,Humber Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,87.88
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,166.75
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,127.75
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,161.25
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,209.88
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,176.88
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,237.5
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,311.5
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,261.0
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,301.75
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,374.75
931108,Humber Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,315.25
931108,Humber Road,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,45.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,88.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87659
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9701799999999999
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.06
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07814
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8934
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67852
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,143.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,143.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89718
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9643200000000001
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133600000000001
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,114.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89935
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,120.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.75
931108,Humber Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,93.88
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,166.38
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,127.62
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,166.62
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,235.5
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,239.5
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,363.62
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,265.5
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,289.0
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,347.5
931108,Humber Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,319.62
931108,Humber Road,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,75.5
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9021
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9734200000000001
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34984
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7346199999999999
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9021899999999999
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80389
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79779
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,109.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,115.0
931108,Humber Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,114.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,216.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,161.38
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,146.75
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,192.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,168.75
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,210.75
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,299.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,256.38
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,313.0
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,380.38
931108,Humber Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,342.75
931108,Humber Road,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Max),A,60.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,104.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92789
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9294399999999999
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.0
