Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11805999999999996
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67703
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8902899999999999
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9591700000000001
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,128.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930399999999999
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,77.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79223
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8055399999999999
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,119.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.5
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,115.25
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,178.38
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,149.25
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,224.62
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,176.75
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,210.62
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,309.25
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,244.12
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,305.0
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,362.38
931108,Humber Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,331.25
931108,Humber Road,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Max),A,70.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8810100000000001
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12065
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855299999999999
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7276
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89587
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465899999999999
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73968
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,106.75
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,218.75
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,145.88
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,177.12
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,248.5
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,197.12
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,222.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,369.5
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,273.0
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,324.62
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,426.75
931108,Humber Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,351.25
931108,Humber Road,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Max),A,55.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,87.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,129.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,72.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9153100000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90448
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96567
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.88
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29536999999999997
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90179
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76278
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,136.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970600000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9645100000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9900200000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,139.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.69
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7098300000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8404799999999999
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,109.25
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,102.62
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,122.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,189.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,147.75
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,171.5
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,243.12
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,192.0
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,267.5
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,367.12
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,299.88
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,330.5
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,389.62
931108,Humber Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,353.75
931108,Humber Road,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,144.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,113.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,91.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,68.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,93.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9484600000000001
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9100299999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.31
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
