Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05196
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9057299999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71759
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983399999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856600000000001
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928899999999999
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.738
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87185
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,114.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,121.62
931108,Humber Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.48
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,93.5
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,157.5
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,127.12
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,174.12
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,272.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,214.88
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,252.88
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,365.88
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,305.62
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,320.25
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,369.0
931108,Humber Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,338.5
931108,Humber Road,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9791
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,27.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90237
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32567
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87195
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7572
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,45.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,138.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,69.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,107.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91418
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.5
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,135.5
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,238.38
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,166.75
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,183.12
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,151.38
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,232.5
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,350.25
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,288.0
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,327.62
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,417.5
931108,Humber Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,350.75
931108,Humber Road,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,68.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,95.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889100000000001
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92163
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.69
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4338
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90591
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76303
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92294
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,132.75
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,144.12
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,212.38
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,179.62
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,122.38
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,176.38
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,237.5
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,346.25
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,261.38
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,329.12
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,381.62
931108,Humber Road,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,355.0
931108,Humber Road,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96579
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Max),A,62.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,64.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,53.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,101.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.69
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.06
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.45757
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90121
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79425
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
