Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,140.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92557
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,126.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91073
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,127.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.0
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.38
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,141.38
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,184.12
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,124.88
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,168.12
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.75
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,243.62
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,345.75
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,273.5
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,326.5
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,391.38
931108,Humber Road,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,354.75
931108,Humber Road,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95349
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Max),A,60.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,44.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,96.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,61.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93677
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-136.31
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36431
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88275
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82019
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,129.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,110.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,119.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93808
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,105.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90848
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,120.12
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,136.38
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,197.12
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,166.88
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,129.62
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,176.62
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,259.25
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,343.38
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,294.25
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,328.75
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,382.62
931108,Humber Road,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,350.88
931108,Humber Road,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95505
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,65.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,70.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,55.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,175.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,26.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.94
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4694100000000001
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92187
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85431
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,60.62
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,131.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90552
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,82.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,129.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,120.5
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,148.88
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,252.5
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,193.88
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,140.75
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,200.25
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,167.25
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,264.62
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,359.88
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,305.88
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,331.75
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,466.12
931108,Humber Road,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,395.38
931108,Humber Road,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,47.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96442
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,27.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.31
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28377
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90091
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,161.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
