Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,160.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90677
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96551
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,116.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93298
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91644
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,119.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.75
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
931108,Humber Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,103.5
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,232.38
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,152.12
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,161.62
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,253.88
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,198.12
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,275.38
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,398.38
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,322.5
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,328.5
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,446.88
931108,Humber Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,368.88
931108,Humber Road,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95486
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,77.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,158.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92297
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26061
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89755
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7994
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,164.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,79.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,163.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9559
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,154.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95779
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91077
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,116.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.88
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.12
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.86
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,119.88
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,235.75
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,169.62
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,164.25
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,224.88
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,195.25
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,253.88
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,365.38
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,287.12
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,336.75
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,462.62
931108,Humber Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,378.38
931108,Humber Road,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95984
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91293
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.19
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32064000000000004
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79864
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,158.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,158.25
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91867
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,95.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,131.25
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,127.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95712
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,132.62
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,123.12
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.59
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.94
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,117.75
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,242.12
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,181.25
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,179.5
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,253.5
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,210.75
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,267.38
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,373.38
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,290.5
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,344.0
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,472.12
931108,Humber Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,404.25
931108,Humber Road,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95401
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,126.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,62.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,75.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91485
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15663
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8267200000000001
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,162.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,161.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
