Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,75.5
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,124.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.25
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.38
931108,Humber Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,103.12
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,185.75
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,181.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,274.12
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,222.0
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,275.12
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,396.25
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,317.88
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,357.25
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,445.38
931108,Humber Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,391.88
931108,Humber Road,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,141.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,106.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,54.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,189.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93796
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,31.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14815
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8955700000000001
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87472
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,181.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,99.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,180.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93252
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,106.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,114.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90967
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,128.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.25
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,209.5
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,159.75
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,287.25
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,236.62
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,291.88
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,422.75
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,337.5
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,379.75
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,487.88
931108,Humber Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,427.12
931108,Humber Road,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Max),A,60.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,67.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,109.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94632
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,35.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.06
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16258
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79898
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,139.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93594
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94345
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,54.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92157
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,130.38
931108,Humber Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.75
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.97
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.72
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.55
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,173.62
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,134.75
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,203.62
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,282.38
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,233.5
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,307.0
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,384.75
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,341.12
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,339.25
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,414.5
931108,Humber Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,376.25
931108,Humber Road,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,57.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95245
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,29.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22158000000000005
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91757
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79287
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,124.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
