Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92407
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,114.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92889
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,140.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,149.75
931108,Humber Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.8
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.52
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,109.5
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,210.25
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,157.12
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,198.75
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,273.62
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,281.25
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,397.62
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,322.12
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,358.62
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,471.38
931108,Humber Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,399.38
931108,Humber Road,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95627
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Max),A,46.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,103.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,77.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,124.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.19
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14818
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871700000000001
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81405
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,86.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,172.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,172.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,139.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,72.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,118.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,142.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,148.12
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.25
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.0
931108,Humber Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,117.38
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,166.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,141.12
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,211.5
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,277.88
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,243.25
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,342.12
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,438.12
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,373.12
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,372.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,449.0
931108,Humber Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,404.5
931108,Humber Road,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,61.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,79.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92294
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,31.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.87
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19307
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89169
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,190.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,115.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,189.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,127.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,162.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,125.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,133.12
931108,Humber Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.28
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,123.5
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,196.25
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,153.62
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,204.12
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,256.75
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,227.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,320.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,483.0
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,401.38
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,370.5
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,469.12
931108,Humber Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,400.12
931108,Humber Road,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96036
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,108.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,37.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.44
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26265
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90201
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8632200000000001
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,175.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,111.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,174.62
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
