Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,159.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,115.88
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94403
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,72.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,126.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,175.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93561
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,134.5
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.62
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,129.88
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,209.62
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,170.5
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,187.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,251.0
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.75
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,354.5
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,496.5
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,399.75
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,374.75
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,477.75
931108,Humber Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,424.38
931108,Humber Road,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96426
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,44.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,97.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,62.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,81.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,121.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9537
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97086
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.69
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26302
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89685
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86841
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,95.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,192.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,119.88
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,191.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94897
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,103.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,121.88
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,165.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,141.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93133
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,139.5
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,217.12
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,175.5
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,170.5
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,249.12
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,351.75
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,490.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,403.75
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,381.38
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,480.0
931108,Humber Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,420.75
931108,Humber Road,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,67.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,210.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,131.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94443
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,35.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35137
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88525
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,168.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,168.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91888
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,111.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,163.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95108
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.931
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,170.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,178.38
931108,Humber Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.38
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,123.75
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,253.88
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,187.25
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,203.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,292.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,247.75
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,315.62
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,469.38
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,376.75
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,381.0
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,550.12
931108,Humber Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,458.25
931108,Humber Road,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96188
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,71.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,99.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,65.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,78.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95261
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96033
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.31
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20632
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93762
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83868
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,160.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,159.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,148.0
