Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,113.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,133.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92731
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,181.75
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,148.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,188.62
931108,Humber Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,156.88
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,128.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,231.25
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,177.5
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,233.12
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,298.5
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,265.0
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,337.5
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,442.5
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,371.25
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,392.62
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,522.38
931108,Humber Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,457.12
931108,Humber Road,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,72.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95138
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.269
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86239
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,206.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,120.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,148.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,73.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94998
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,155.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92041
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,152.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.62
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.75
931108,Humber Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,121.0
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,205.25
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,162.25
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,223.12
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,291.88
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,254.38
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,362.25
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,534.88
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,407.38
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,384.5
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,490.5
931108,Humber Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,436.25
931108,Humber Road,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,63.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,91.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94476
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94989
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.31
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31933
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92975
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88476
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,213.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,129.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,213.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95593
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,169.88
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90951
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,143.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,129.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,141.38
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,207.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,174.0
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,214.75
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,300.38
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,243.75
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,383.5
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,501.88
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,438.62
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,404.38
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,492.88
931108,Humber Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,445.25
931108,Humber Road,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,80.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,95.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,127.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94769
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37484
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93817
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88394
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,208.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,119.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,208.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95526
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
