Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,137.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,143.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.5
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,146.38
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,223.75
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,179.88
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,209.88
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,277.12
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,244.0
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,366.75
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,477.75
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,402.38
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,409.38
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,502.88
931108,Humber Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,453.62
931108,Humber Road,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,64.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,129.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,107.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,91.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95721
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22908
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92419
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88385
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,99.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,192.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,121.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,191.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,133.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,148.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,110.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,149.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93283
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,146.5
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,154.88
931108,Humber Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.25
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,103.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,215.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,153.75
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,205.62
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,334.12
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,270.5
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,384.5
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,520.75
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,427.62
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,410.0
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,496.38
931108,Humber Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,445.38
931108,Humber Road,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,75.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,89.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,73.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23839
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91421
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625200000000001
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,94.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,196.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,124.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,195.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95059
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,146.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,111.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,98.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,165.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,100.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93072
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93103
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,186.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,153.12
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,202.25
931108,Humber Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,167.38
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,114.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,241.38
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,173.88
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,221.5
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,320.75
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,264.5
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,356.25
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,492.75
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,397.88
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,405.0
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,556.88
931108,Humber Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,482.75
931108,Humber Road,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96002
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,58.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.19
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2867
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88855
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,101.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,221.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,139.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,220.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,147.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,126.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9512
