Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,39.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,149.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,177.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,159.62
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93121
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,183.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,193.25
931108,Humber Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,148.75
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,105.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,132.5
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,267.62
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,186.88
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,201.5
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,294.75
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,255.12
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,388.5
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,493.25
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,438.62
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,402.38
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,560.88
931108,Humber Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,484.0
931108,Humber Road,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Max),A,182.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,238.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96326
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.19
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43523
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90069
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,224.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,120.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,223.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,135.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,180.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,61.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,178.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,152.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,130.75
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,108.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,139.75
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,315.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,217.0
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,213.5
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,286.38
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,247.38
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,323.88
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,556.12
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,446.62
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,383.5
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,591.38
931108,Humber Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,495.38
931108,Humber Road,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96127
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,84.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,195.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,132.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95706
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.94
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39828
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8765200000000001
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,193.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,193.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94269
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,131.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,127.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,140.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92215
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,176.88
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,190.25
931108,Humber Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,152.25
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,124.0
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,128.38
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,270.88
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,206.38
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,215.25
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,310.88
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,252.88
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,367.25
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,538.75
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,422.38
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,444.12
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,585.25
931108,Humber Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,509.75
931108,Humber Road,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,88.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,86.12
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93457
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.81
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19649
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84839
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,99.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,196.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,127.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,195.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,37.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,166.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,100.38
