Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,148.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,141.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.75
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,104.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,202.88
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,147.62
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,225.75
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,332.12
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,267.12
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,380.25
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,519.5
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,429.38
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,395.0
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,525.62
931108,Humber Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,448.88
931108,Humber Road,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,79.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,137.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,67.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,206.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91366
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89212
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15217999999999998
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91278
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84414
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,91.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,206.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,120.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,206.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,103.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,149.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,148.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.5
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366100000000001
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,118.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,101.75
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,225.88
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,141.5
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,219.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,306.0
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,262.12
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,323.75
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,497.12
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,395.5
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,357.12
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,516.25
931108,Humber Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,426.12
931108,Humber Road,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99832
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,175.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,135.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,113.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91296
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91687
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-75.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07558
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89636
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,197.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95517
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249200000000001
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,112.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,100.5
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,169.88
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,114.25
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,234.5
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,366.88
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,302.25
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,328.62
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,458.0
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,367.62
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,363.88
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,457.62
931108,Humber Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,403.25
931108,Humber Road,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,117.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,89.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92328
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.13
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27794
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9183
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8577600000000001
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,199.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,117.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,199.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,116.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98804
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
